Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.77
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.66
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921514,LETCHWORTH ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
921514,LETCHWORTH ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.42
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
921514,LETCHWORTH ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.35
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.5
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
921514,LETCHWORTH ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.45
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.53
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
921514,LETCHWORTH ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.85
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921514,LETCHWORTH ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.33
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.76
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.33
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.23
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.7
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
921514,LETCHWORTH ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.47
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.66
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
921514,LETCHWORTH ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
