Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.13
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
921514,LETCHWORTH ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.43
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.9
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.66
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
921514,LETCHWORTH ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.71
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.81
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
921514,LETCHWORTH ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.36
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.14
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.76
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
921514,LETCHWORTH ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.09
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.33
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921514,LETCHWORTH ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.59
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.92
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.1
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.11
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.52
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.06
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
921514,LETCHWORTH ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.93
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.09
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.9
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.57
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
921514,LETCHWORTH ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.32
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.3
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.44
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
921514,LETCHWORTH ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.48
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
