Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.27
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
921514,LETCHWORTH ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.42
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.05
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.6
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.06
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.06
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.89
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
921514,LETCHWORTH ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.15
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.13
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.4
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
921514,LETCHWORTH ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.81
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.65
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.41
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.11
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.96
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,21.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.17
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.25
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
921514,LETCHWORTH ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.95
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.8
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.75
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,153.6
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.92
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.9
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.7
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.72
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.4
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
921514,LETCHWORTH ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.36
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.17
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,167.3
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.16
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.24
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
921514,LETCHWORTH ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.25
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.66
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.01
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.66
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.38
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,87.6
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.6
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.77
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.2
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
921514,LETCHWORTH ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.29
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.58
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,130.0
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.92
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.46
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.3
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.69
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,21.5
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.94
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
921514,LETCHWORTH ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.19
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.06
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.9
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.59
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
