Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.58
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.28
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.39
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
921514,LETCHWORTH ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.51
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.43
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,136.3
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.0
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.08
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.87
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.1
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.04
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.54
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.73
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
921514,LETCHWORTH ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.74
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.57
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.64
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.27
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.2
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.65
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
921514,LETCHWORTH ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.91
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,123.1
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.18
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,143.8
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.87
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,87.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.2
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.2
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.8
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
921514,LETCHWORTH ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.44
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.68
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.9
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,126.2
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.05
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.78
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.24
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.1
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.07
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,141.0
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,21.1
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.26
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.82
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
921514,LETCHWORTH ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.25
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.97
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.05
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.4
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.67
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.61
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
921514,LETCHWORTH ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.16
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.7
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.3
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.67
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.88
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.59
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
921514,LETCHWORTH ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.12
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.82
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.9
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.89
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.02
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,81.5
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.64
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.74
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921514,LETCHWORTH ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.12
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.82
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.2
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,129.9
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.02
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.3
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.07
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,90.6
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
