Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.83
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.1
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
921514,LETCHWORTH ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.48
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.22
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.18
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.2
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.54
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.7
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.37
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,96.0
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.2
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.18
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.82
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
921514,LETCHWORTH ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.89
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.28
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.92
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
921514,LETCHWORTH ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.33
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.13
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.68
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.43
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.25
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.69
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.07
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
921514,LETCHWORTH ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.18
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.1
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.16
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.95
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.64
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.26
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
921514,LETCHWORTH ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.18
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.08
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
921514,LETCHWORTH ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
921514,LETCHWORTH ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.49
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.39
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
921514,LETCHWORTH ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
