Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
921514,LETCHWORTH ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.52
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
921514,LETCHWORTH ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.74
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.91
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
921514,LETCHWORTH ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.6
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.2
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
921514,LETCHWORTH ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.24
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.58
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.92
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
921514,LETCHWORTH ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
921514,LETCHWORTH ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.36
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
921514,LETCHWORTH ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.99
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
921514,LETCHWORTH ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.62
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
921514,LETCHWORTH ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
