Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.79
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,92.5
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.84
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
921514,LETCHWORTH ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.34
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.14
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.36
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
921514,LETCHWORTH ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.26
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
921514,LETCHWORTH ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.46
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,20.7
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
921514,LETCHWORTH ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.16
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.56
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.67
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
921514,LETCHWORTH ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.15
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.85
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
921514,LETCHWORTH ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.67
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.94
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.7
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
921514,LETCHWORTH ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.4
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.57
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.5
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.96
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
921514,LETCHWORTH ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
