Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.58
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.74
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,20.5
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
921514,LETCHWORTH ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.78
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.98
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.4
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
921514,LETCHWORTH ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.25
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.3
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
921514,LETCHWORTH ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.55
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.2
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
921514,LETCHWORTH ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.1
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.84
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.0
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
921514,LETCHWORTH ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
921514,LETCHWORTH ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.8
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
921514,LETCHWORTH ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.6
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
921514,LETCHWORTH ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.37
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
