Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,19.5
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
921514,LETCHWORTH ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.4
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
921514,LETCHWORTH ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.66
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.3
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
921514,LETCHWORTH ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.53
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.2
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
921514,LETCHWORTH ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.42
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.87
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.7
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.21
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.83
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.1
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.93
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
921514,LETCHWORTH ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.67
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.4
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.15
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.4
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.0
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.21
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
921514,LETCHWORTH ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.1
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.9
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.32
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,18.9
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
921514,LETCHWORTH ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.68
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.24
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.87
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,18.8
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.67
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921514,LETCHWORTH ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.95
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
