Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,18.8
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
921514,LETCHWORTH ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.81
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.3
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,18.7
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
921514,LETCHWORTH ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.34
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,18.6
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
921514,LETCHWORTH ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.28
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.67
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,18.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
921514,LETCHWORTH ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.13
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.31
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.43
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
921514,LETCHWORTH ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.21
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.7
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
921514,LETCHWORTH ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.58
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.27
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.02
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.01
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.29
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
921514,LETCHWORTH ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.31
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.84
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.2
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.49
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.31
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
921514,LETCHWORTH ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.64
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.43
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
