Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.49
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
921514,LETCHWORTH ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.94
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.97
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
921514,LETCHWORTH ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.59
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.07
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
921514,LETCHWORTH ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.92
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.56
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.28
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,59.6
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.1
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.29
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
921514,LETCHWORTH ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.7
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.8
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.95
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
921514,LETCHWORTH ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.19
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.61
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.96
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.28
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
921514,LETCHWORTH ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.49
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.89
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.6
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
921514,LETCHWORTH ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.94
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.12
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.62
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.13
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.82
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
921514,LETCHWORTH ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.58
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.38
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.41
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.2
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
