Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.82
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.13
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
921514,LETCHWORTH ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.95
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.06
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
921514,LETCHWORTH ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.08
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.49
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921514,LETCHWORTH ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.05
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,18.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
921514,LETCHWORTH ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.68
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
921514,LETCHWORTH ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.33
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,69.1
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,18.5
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
921514,LETCHWORTH ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.25
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.08
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,18.6
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
921514,LETCHWORTH ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.24
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,18.7
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
921514,LETCHWORTH ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,18.8
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
