Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,18.9
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
921514,LETCHWORTH ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.25
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,18.9
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
921514,LETCHWORTH ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.23
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,19.0
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
921514,LETCHWORTH ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.79
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.82
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,19.0
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
921514,LETCHWORTH ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.67
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,19.1
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
921514,LETCHWORTH ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,19.1
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
921514,LETCHWORTH ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.29
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,19.1
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
921514,LETCHWORTH ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.29
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,19.1
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
