Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.28
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,19.2
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
921514,LETCHWORTH ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.63
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,19.3
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
921514,LETCHWORTH ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,19.3
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921514,LETCHWORTH ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.05
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.31
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.47
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,19.3
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.68
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.17
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.96
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.36
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,77.4
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,19.3
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.85
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
921514,LETCHWORTH ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.09
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.37
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.79
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,19.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.9
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
921514,LETCHWORTH ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.27
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.42
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,19.4
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.48
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
921514,LETCHWORTH ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.3
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.49
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.38
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,19.4
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
921514,LETCHWORTH ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.12
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.32
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
