Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.41
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.45
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,19.5
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.38
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.2
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,19.5
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
921514,LETCHWORTH ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.38
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.22
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,19.5
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.84
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
921514,LETCHWORTH ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.8
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.22
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.28
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,19.6
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
921514,LETCHWORTH ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.16
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.21
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.43
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,19.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.44
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
921514,LETCHWORTH ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.78
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.07
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.42
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.1
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,19.7
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.78
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
921514,LETCHWORTH ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.51
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.42
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.1
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
921514,LETCHWORTH ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.52
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.41
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.82
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,86.3
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,19.8
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921514,LETCHWORTH ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.3
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.93
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
