Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.39
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.21
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,90.2
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,19.8
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
921514,LETCHWORTH ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.77
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.37
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,83.5
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,19.9
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.15
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
921514,LETCHWORTH ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.46
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.7
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,19.9
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
921514,LETCHWORTH ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.42
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.44
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.99
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.59
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
921514,LETCHWORTH ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.36
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.83
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,84.4
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,20.0
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.94
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
921514,LETCHWORTH ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.65
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,20.1
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
921514,LETCHWORTH ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,20.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
921514,LETCHWORTH ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.61
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.31
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,20.3
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
921514,LETCHWORTH ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.32
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
