Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.36
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,20.3
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.06
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
921514,LETCHWORTH ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.1
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,20.4
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
921514,LETCHWORTH ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.22
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
921514,LETCHWORTH ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.21
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.21
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
921514,LETCHWORTH ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.79
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.02
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.27
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.7
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
921514,LETCHWORTH ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.79
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.24
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
921514,LETCHWORTH ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.33
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.19
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,27.3
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
921514,LETCHWORTH ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.46
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,27.3
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
921514,LETCHWORTH ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
