Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.4
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
921514,LETCHWORTH ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.4
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
921514,LETCHWORTH ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.5
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921514,LETCHWORTH ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.5
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
921514,LETCHWORTH ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.5
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
921514,LETCHWORTH ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
921514,LETCHWORTH ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
921514,LETCHWORTH ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.78
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,27.7
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
921514,LETCHWORTH ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.17
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.5
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.4
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,27.7
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
