Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
921514,LETCHWORTH ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.6
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.26
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.57
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.53
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.7
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,27.7
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.12
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
921514,LETCHWORTH ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.73
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,27.8
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
921514,LETCHWORTH ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.98
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.16
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.6
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.19
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,27.8
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
921514,LETCHWORTH ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.13
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.74
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,27.8
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
921514,LETCHWORTH ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.25
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,27.7
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.76
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
921514,LETCHWORTH ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.36
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.22
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,27.7
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.82
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
921514,LETCHWORTH ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.91
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.75
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
921514,LETCHWORTH ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.8
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.9
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.68
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.91
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
921514,LETCHWORTH ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
