Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.66
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.73
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.37
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,83.7
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
921514,LETCHWORTH ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.28
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.28
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.77
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.76
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,108.9
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,161.2
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
921514,LETCHWORTH ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.35
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.89
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.7
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.61
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
921514,LETCHWORTH ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.71
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.41
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.08
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,27.6
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
921514,LETCHWORTH ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.1
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.05
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.2
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.59
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.2
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,27.5
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.87
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.36
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
921514,LETCHWORTH ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.46
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.87
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.7
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.41
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.9
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,27.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.09
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.08
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
921514,LETCHWORTH ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.82
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.5
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.38
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.2
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.82
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,27.4
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.61
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
921514,LETCHWORTH ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.91
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.67
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.71
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,27.3
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.13
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
921514,LETCHWORTH ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
