Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.58
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.5
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.97
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.85
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.47
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.9
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,27.2
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.54
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.13
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
921514,LETCHWORTH ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.46
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.15
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.53
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.01
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.19
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
921514,LETCHWORTH ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.86
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.78
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.22
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,86.3
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
921514,LETCHWORTH ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.41
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.63
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.1
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.74
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
921514,LETCHWORTH ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.22
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.2
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.45
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.8
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.52
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.25
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
921514,LETCHWORTH ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.5
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,141.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.94
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,158.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.65
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.93
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.15
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
921514,LETCHWORTH ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.03
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.9
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.84
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.6
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.27
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.12
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
921514,LETCHWORTH ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.24
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.44
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,129.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,181.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.71
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,85.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.04
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.71
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
921514,LETCHWORTH ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.04
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.68
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.6
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
