Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.12
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.07
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.08
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.47
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.51
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
921514,LETCHWORTH ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.73
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.8
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.77
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.0
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,178.2
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.84
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.08
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.02
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
921514,LETCHWORTH ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.42
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.0
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,152.3
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.31
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.73
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,87.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.07
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.22
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
921514,LETCHWORTH ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.66
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,59.8
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.73
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.2
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.4
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.21
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,85.7
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
921514,LETCHWORTH ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.72
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.2
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.81
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,151.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.52
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.68
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.12
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.37
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
921514,LETCHWORTH ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.34
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,145.5
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.04
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,75.2
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,155.8
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.6
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
921514,LETCHWORTH ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.94
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.3
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.62
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,145.6
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,25.7
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.29
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.25
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
921514,LETCHWORTH ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.92
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.07
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
921514,LETCHWORTH ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.75
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
