Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
921514,LETCHWORTH ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.7
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
921514,LETCHWORTH ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.42
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.55
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
921514,LETCHWORTH ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.75
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.86
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.22
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
921514,LETCHWORTH ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.05
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.54
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
921514,LETCHWORTH ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
921514,LETCHWORTH ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
921514,LETCHWORTH ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
921514,LETCHWORTH ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
