Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
921514,LETCHWORTH ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921514,LETCHWORTH ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.64
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
921514,LETCHWORTH ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
921514,LETCHWORTH ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.02
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.58
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
921514,LETCHWORTH ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
921514,LETCHWORTH ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,25.2
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
921514,LETCHWORTH ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,25.1
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
921514,LETCHWORTH ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,25.1
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
