Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
921514,LETCHWORTH ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,25.0
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
921514,LETCHWORTH ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.11
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,25.0
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921514,LETCHWORTH ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,24.9
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
921514,LETCHWORTH ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,24.9
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
921514,LETCHWORTH ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
921514,LETCHWORTH ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
921514,LETCHWORTH ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.6
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
921514,LETCHWORTH ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
