Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
921514,LETCHWORTH ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,24.7
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
921514,LETCHWORTH ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
921514,LETCHWORTH ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
921514,LETCHWORTH ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
921514,LETCHWORTH ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921514,LETCHWORTH ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.54
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.02
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
921514,LETCHWORTH ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.62
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,84.4
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.9
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
921514,LETCHWORTH ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.8
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
