Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.11
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
921514,LETCHWORTH ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
921514,LETCHWORTH ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.56
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
921514,LETCHWORTH ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
921514,LETCHWORTH ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
921514,LETCHWORTH ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
921514,LETCHWORTH ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
921514,LETCHWORTH ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
921514,LETCHWORTH ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
