Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
921514,LETCHWORTH ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
921514,LETCHWORTH ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.53
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
921514,LETCHWORTH ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.16
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
921514,LETCHWORTH ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
921514,LETCHWORTH ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.09
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
921514,LETCHWORTH ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.93
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
921514,LETCHWORTH ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
921514,LETCHWORTH ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.98
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
