Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
921514,LETCHWORTH ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.61
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.37
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921514,LETCHWORTH ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.06
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
921514,LETCHWORTH ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
921514,LETCHWORTH ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.67
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.23
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
921514,LETCHWORTH ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.56
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.36
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
921514,LETCHWORTH ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.68
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.26
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
921514,LETCHWORTH ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.16
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.65
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
921514,LETCHWORTH ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.89
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
