Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
921514,LETCHWORTH ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.02
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
921514,LETCHWORTH ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.41
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
921514,LETCHWORTH ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.33
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
921514,LETCHWORTH ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
921514,LETCHWORTH ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
921514,LETCHWORTH ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
921514,LETCHWORTH ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,24.7
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
921514,LETCHWORTH ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
