Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
921514,LETCHWORTH ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,25.0
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
921514,LETCHWORTH ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,25.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
921514,LETCHWORTH ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,25.1
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
921514,LETCHWORTH ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,25.2
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
921514,LETCHWORTH ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
921514,LETCHWORTH ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
921514,LETCHWORTH ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
921514,LETCHWORTH ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
