Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
921514,LETCHWORTH ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
921514,LETCHWORTH ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
921514,LETCHWORTH ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.29
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
921514,LETCHWORTH ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
921514,LETCHWORTH ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.3
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
921514,LETCHWORTH ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,25.7
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
921514,LETCHWORTH ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.21
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
921514,LETCHWORTH ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
