Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
921514,LETCHWORTH ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.08
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
921514,LETCHWORTH ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
921514,LETCHWORTH ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
921514,LETCHWORTH ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
921514,LETCHWORTH ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
921514,LETCHWORTH ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
921514,LETCHWORTH ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
921514,LETCHWORTH ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
