Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
921514,LETCHWORTH ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
921514,LETCHWORTH ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
921514,LETCHWORTH ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
921514,LETCHWORTH ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.64
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921514,LETCHWORTH ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
921514,LETCHWORTH ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
921514,LETCHWORTH ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
