Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
921514,LETCHWORTH ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,27.2
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
921514,LETCHWORTH ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.4
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
921514,LETCHWORTH ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,25.7
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
921514,LETCHWORTH ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
921514,LETCHWORTH ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921514,LETCHWORTH ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
921514,LETCHWORTH ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
