Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
921514,LETCHWORTH ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
921514,LETCHWORTH ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
921514,LETCHWORTH ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
921514,LETCHWORTH ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.77
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921514,LETCHWORTH ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.65
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.72
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
921514,LETCHWORTH ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
921514,LETCHWORTH ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
921514,LETCHWORTH ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.43
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.56
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
