Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
921514,LETCHWORTH ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.03
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.58
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.29
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
921514,LETCHWORTH ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.5
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
921514,LETCHWORTH ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.52
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921514,LETCHWORTH ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.41
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.97
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921514,LETCHWORTH ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.61
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.83
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.01
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
921514,LETCHWORTH ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.97
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.29
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
921514,LETCHWORTH ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.41
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.2
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,82.7
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.1
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.09
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
921514,LETCHWORTH ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
