Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.45
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
921514,LETCHWORTH ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.21
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.23
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
921514,LETCHWORTH ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.61
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.29
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
921514,LETCHWORTH ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.75
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.38
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
921514,LETCHWORTH ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.73
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.61
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
921514,LETCHWORTH ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.19
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.1
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.81
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
921514,LETCHWORTH ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
921514,LETCHWORTH ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.9
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.39
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.06
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.61
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
921514,LETCHWORTH ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.64
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.52
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.27
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
921514,LETCHWORTH ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
