Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.57
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.22
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.4
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.73
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.34
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
921514,LETCHWORTH ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.69
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.2
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.14
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.27
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.2
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
921514,LETCHWORTH ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.46
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.64
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.71
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.6
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.2
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.32
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
921514,LETCHWORTH ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.43
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.24
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.37
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.5
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
921514,LETCHWORTH ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.36
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.54
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.05
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.46
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
921514,LETCHWORTH ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.52
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.55
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.54
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.72
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,84.1
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.4
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.14
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
921514,LETCHWORTH ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.64
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.15
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.7
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.85
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,86.1
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.56
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
921514,LETCHWORTH ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.26
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.52
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.51
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.42
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.48
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
921514,LETCHWORTH ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
