Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.07
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.17
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.26
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.66
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
921514,LETCHWORTH ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.83
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
921514,LETCHWORTH ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.55
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.68
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
921514,LETCHWORTH ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.42
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.94
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
921514,LETCHWORTH ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
921514,LETCHWORTH ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.4
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
921514,LETCHWORTH ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
921514,LETCHWORTH ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
921514,LETCHWORTH ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
