Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.48
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
921514,LETCHWORTH ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
921514,LETCHWORTH ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
921514,LETCHWORTH ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
921514,LETCHWORTH ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
921514,LETCHWORTH ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
921514,LETCHWORTH ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
921514,LETCHWORTH ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
