Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
921514,LETCHWORTH ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
921514,LETCHWORTH ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921514,LETCHWORTH ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
921514,LETCHWORTH ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
921514,LETCHWORTH ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
921514,LETCHWORTH ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.17
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921514,LETCHWORTH ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921514,LETCHWORTH ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
