Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
921514,LETCHWORTH ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
921514,LETCHWORTH ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.05
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
921514,LETCHWORTH ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
921514,LETCHWORTH ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
921514,LETCHWORTH ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
921514,LETCHWORTH ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
921514,LETCHWORTH ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.83
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
