Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
921514,LETCHWORTH ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
921514,LETCHWORTH ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.82
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.24
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
921514,LETCHWORTH ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
921514,LETCHWORTH ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
921514,LETCHWORTH ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
921514,LETCHWORTH ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
921514,LETCHWORTH ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
921514,LETCHWORTH ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.79
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.82
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
921514,LETCHWORTH ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
