Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
921514,LETCHWORTH ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
921514,LETCHWORTH ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.4
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
921514,LETCHWORTH ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
921514,LETCHWORTH ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.17
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
921514,LETCHWORTH ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.57
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
921514,LETCHWORTH ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921514,LETCHWORTH ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.18
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921514,LETCHWORTH ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
