Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921514,LETCHWORTH ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.22
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.61
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
921514,LETCHWORTH ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.47
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.18
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.03
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.28
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
921514,LETCHWORTH ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.18
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
921514,LETCHWORTH ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.21
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.19
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921514,LETCHWORTH ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
921514,LETCHWORTH ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.17
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.77
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.66
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
921514,LETCHWORTH ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.4
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921514,LETCHWORTH ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
