Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
921514,LETCHWORTH ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.91
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
921514,LETCHWORTH ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
921514,LETCHWORTH ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
921514,LETCHWORTH ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
921514,LETCHWORTH ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
921514,LETCHWORTH ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
921514,LETCHWORTH ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
921514,LETCHWORTH ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
