Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
921514,LETCHWORTH ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921514,LETCHWORTH ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,26.7
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
921514,LETCHWORTH ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
921514,LETCHWORTH ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,26.8
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
921514,LETCHWORTH ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
921514,LETCHWORTH ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,26.9
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
921514,LETCHWORTH ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
921514,LETCHWORTH ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
