Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
921514,LETCHWORTH ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.95
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
921514,LETCHWORTH ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
921514,LETCHWORTH ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,27.2
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
921514,LETCHWORTH ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
921514,LETCHWORTH ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
921514,LETCHWORTH ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.19
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
921514,LETCHWORTH ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.17
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921514,LETCHWORTH ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.17
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
