Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
921514,LETCHWORTH ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.73
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
921514,LETCHWORTH ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921514,LETCHWORTH ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.17
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
921514,LETCHWORTH ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
921514,LETCHWORTH ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.25
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
921514,LETCHWORTH ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.07
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
921514,LETCHWORTH ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.24
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
921514,LETCHWORTH ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.24
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.12
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,27.0
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921514,LETCHWORTH ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
