Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.23
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
921514,LETCHWORTH ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.23
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921514,LETCHWORTH ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.21
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
921514,LETCHWORTH ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.29
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
921514,LETCHWORTH ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.33
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.87
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.1
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
921514,LETCHWORTH ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.2
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
921514,LETCHWORTH ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.2
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
921514,LETCHWORTH ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.3
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921514,LETCHWORTH ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
