Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,23.1
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921514,LETCHWORTH ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.45
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,23.1
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
921514,LETCHWORTH ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,23.2
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921514,LETCHWORTH ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,23.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
921514,LETCHWORTH ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
921514,LETCHWORTH ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921514,LETCHWORTH ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
921514,LETCHWORTH ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.58
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
921514,LETCHWORTH ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.83
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.2
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
