Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.69
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
921514,LETCHWORTH ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.56
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
921514,LETCHWORTH ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.49
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.33
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.78
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.7
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.16
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
921514,LETCHWORTH ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.96
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.7
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
921514,LETCHWORTH ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
921514,LETCHWORTH ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
921514,LETCHWORTH ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.25
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
921514,LETCHWORTH ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.09
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
921514,LETCHWORTH ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.92
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
