Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
921514,LETCHWORTH ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.01
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
921514,LETCHWORTH ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.19
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
921514,LETCHWORTH ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.71
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
921514,LETCHWORTH ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.48
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.57
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.7
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.75
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
921514,LETCHWORTH ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,127.2
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
921514,LETCHWORTH ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.78
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.8
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.76
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.4
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
921514,LETCHWORTH ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.54
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
921514,LETCHWORTH ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.22
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.34
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.3
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.3
