Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.43
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
921514,LETCHWORTH ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.43
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,59.1
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.3
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.1
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
921514,LETCHWORTH ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.88
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.41
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.85
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.04
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.91
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
921514,LETCHWORTH ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.38
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.54
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.1
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.81
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.32
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
921514,LETCHWORTH ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.13
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,90.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.73
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.86
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
921514,LETCHWORTH ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.69
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.4
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.4
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
921514,LETCHWORTH ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.38
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.13
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.16
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.26
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
921514,LETCHWORTH ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.7
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.49
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.2
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.71
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.13
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
921514,LETCHWORTH ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.68
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.5
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
