Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
921514,LETCHWORTH ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.76
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.34
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.58
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.1
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.21
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.12
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
921514,LETCHWORTH ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.42
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.19
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.58
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.0
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.33
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
921514,LETCHWORTH ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.43
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.74
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.63
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.6
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.68
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.35
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
921514,LETCHWORTH ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.42
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.75
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.7
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.26
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.4
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.16
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
921514,LETCHWORTH ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.09
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.29
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,125.1
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.63
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.02
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
921514,LETCHWORTH ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.5
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.7
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.48
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,133.4
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.06
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,90.6
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.29
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
921514,LETCHWORTH ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.11
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.8
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.36
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
921514,LETCHWORTH ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.18
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.87
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.76
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.74
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
921514,LETCHWORTH ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
