Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.27
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.13
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.58
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.18
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
921514,LETCHWORTH ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.41
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921514,LETCHWORTH ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.33
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.25
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
921514,LETCHWORTH ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.67
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.51
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.81
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921514,LETCHWORTH ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.41
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,59.3
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.78
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
921514,LETCHWORTH ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.25
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.7
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.43
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
921514,LETCHWORTH ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
921514,LETCHWORTH ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.04
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
921514,LETCHWORTH ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.74
