Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.05
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.22
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
921514,LETCHWORTH ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.4
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
921514,LETCHWORTH ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
921514,LETCHWORTH ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.28
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.19
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
921514,LETCHWORTH ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.43
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
921514,LETCHWORTH ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
921514,LETCHWORTH ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921514,LETCHWORTH ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.25
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.66
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.78
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
921514,LETCHWORTH ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
