Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
921514,LETCHWORTH ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.33
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
921514,LETCHWORTH ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
921514,LETCHWORTH ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.17
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
921514,LETCHWORTH ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.62
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921514,LETCHWORTH ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.44
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.1
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921514,LETCHWORTH ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
921514,LETCHWORTH ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.06
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.19
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.37
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,23.7
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
921514,LETCHWORTH ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.36
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
