Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.25
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.39
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
921514,LETCHWORTH ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.2
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921514,LETCHWORTH ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.96
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
921514,LETCHWORTH ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.29
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
921514,LETCHWORTH ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.71
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
921514,LETCHWORTH ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,23.2
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
921514,LETCHWORTH ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.78
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,23.1
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
921514,LETCHWORTH ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,23.0
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
921514,LETCHWORTH ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.12
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.83
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.1
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.12
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
