Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,22.9
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
921514,LETCHWORTH ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.12
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.3
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,22.8
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.74
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921514,LETCHWORTH ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.91
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.6
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,22.7
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
921514,LETCHWORTH ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.93
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,22.6
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
921514,LETCHWORTH ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.13
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,22.6
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
921514,LETCHWORTH ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.85
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.14
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,22.5
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
921514,LETCHWORTH ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.2
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.93
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,22.5
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.47
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
921514,LETCHWORTH ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.2
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.86
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
921514,LETCHWORTH ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.91
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
