Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
921514,LETCHWORTH ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.34
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.64
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921514,LETCHWORTH ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.02
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
921514,LETCHWORTH ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.61
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
921514,LETCHWORTH ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921514,LETCHWORTH ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921514,LETCHWORTH ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
921514,LETCHWORTH ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
921514,LETCHWORTH ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.55
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.67
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.39
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,22.1
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
