Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
921514,LETCHWORTH ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.63
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
921514,LETCHWORTH ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.97
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.43
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
921514,LETCHWORTH ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.35
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
921514,LETCHWORTH ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.16
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
921514,LETCHWORTH ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.21
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
921514,LETCHWORTH ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
921514,LETCHWORTH ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,22.5
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921514,LETCHWORTH ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
