Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,23.2
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
921514,LETCHWORTH ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,23.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
921514,LETCHWORTH ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
921514,LETCHWORTH ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
921514,LETCHWORTH ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
921514,LETCHWORTH ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.7
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
921514,LETCHWORTH ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
921514,LETCHWORTH ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,23.7
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
